Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
551549,Priors Gate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
551549,Priors Gate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
551549,Priors Gate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
551549,Priors Gate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
551549,Priors Gate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
551549,Priors Gate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
551549,Priors Gate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
