Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551549,Priors Gate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
551549,Priors Gate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
551549,Priors Gate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
551549,Priors Gate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
551549,Priors Gate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
551549,Priors Gate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
551549,Priors Gate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
551549,Priors Gate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
551549,Priors Gate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
551549,Priors Gate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
