Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
551549,Priors Gate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
551549,Priors Gate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
551549,Priors Gate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
551549,Priors Gate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
551549,Priors Gate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
551549,Priors Gate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551549,Priors Gate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
551549,Priors Gate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
551549,Priors Gate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
