Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
551549,Priors Gate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
551549,Priors Gate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
551549,Priors Gate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
551549,Priors Gate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
551549,Priors Gate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
551549,Priors Gate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
551549,Priors Gate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
551549,Priors Gate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
551549,Priors Gate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
