Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
551549,Priors Gate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
551549,Priors Gate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
551549,Priors Gate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.38
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
551549,Priors Gate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.88
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
551549,Priors Gate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.27
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
551549,Priors Gate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551549,Priors Gate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
551549,Priors Gate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
551549,Priors Gate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
