Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
