Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
551549,Priors Gate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
551549,Priors Gate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
