Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
