Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
551549,Priors Gate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
551549,Priors Gate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
551549,Priors Gate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
551549,Priors Gate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
551549,Priors Gate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
