Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
551549,Priors Gate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
551549,Priors Gate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
551549,Priors Gate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
551549,Priors Gate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
551549,Priors Gate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
551549,Priors Gate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
551549,Priors Gate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
551549,Priors Gate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
