Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
551549,Priors Gate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
551549,Priors Gate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
551549,Priors Gate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
551549,Priors Gate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
551549,Priors Gate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.64
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
551549,Priors Gate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551549,Priors Gate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
551549,Priors Gate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
551549,Priors Gate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
551549,Priors Gate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
