Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
551549,Priors Gate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
551549,Priors Gate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
551549,Priors Gate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
551549,Priors Gate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
551549,Priors Gate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
551549,Priors Gate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
551549,Priors Gate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
551549,Priors Gate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
551549,Priors Gate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
551549,Priors Gate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
