Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
551549,Priors Gate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
551549,Priors Gate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
551549,Priors Gate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
551549,Priors Gate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
551549,Priors Gate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
551549,Priors Gate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
551549,Priors Gate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
551549,Priors Gate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
551549,Priors Gate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
551549,Priors Gate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
