Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
551549,Priors Gate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
551549,Priors Gate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
551549,Priors Gate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551549,Priors Gate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
551549,Priors Gate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
551549,Priors Gate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
551549,Priors Gate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
551549,Priors Gate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
551549,Priors Gate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
