Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
551549,Priors Gate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
551549,Priors Gate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
551549,Priors Gate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
551549,Priors Gate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
551549,Priors Gate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
551549,Priors Gate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
551549,Priors Gate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
551549,Priors Gate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
551549,Priors Gate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
551549,Priors Gate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
