Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
551549,Priors Gate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
551549,Priors Gate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
551549,Priors Gate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
551549,Priors Gate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
551549,Priors Gate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
551549,Priors Gate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
551549,Priors Gate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
551549,Priors Gate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551549,Priors Gate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
