Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
551549,Priors Gate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
551549,Priors Gate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
551549,Priors Gate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
551549,Priors Gate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
551549,Priors Gate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
551549,Priors Gate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
551549,Priors Gate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
551549,Priors Gate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
551549,Priors Gate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
551549,Priors Gate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.6
