Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
551549,Priors Gate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.59
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
551549,Priors Gate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
551549,Priors Gate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
551549,Priors Gate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
551549,Priors Gate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
551549,Priors Gate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
551549,Priors Gate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
551549,Priors Gate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.29
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
551549,Priors Gate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
