Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
551549,Priors Gate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
551549,Priors Gate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
551549,Priors Gate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
551549,Priors Gate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.33
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
551549,Priors Gate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
551549,Priors Gate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
551549,Priors Gate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
551549,Priors Gate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
551549,Priors Gate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
