Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551549,Priors Gate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
551549,Priors Gate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
551549,Priors Gate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
