Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551549,Priors Gate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
