Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
551549,Priors Gate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
