Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
551549,Priors Gate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
551549,Priors Gate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
