Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
551549,Priors Gate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
551549,Priors Gate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
551549,Priors Gate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
551549,Priors Gate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
