Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
551549,Priors Gate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
551549,Priors Gate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
551549,Priors Gate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
551549,Priors Gate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
551549,Priors Gate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
551549,Priors Gate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
551549,Priors Gate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
551549,Priors Gate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
