Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
551549,Priors Gate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
551549,Priors Gate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
551549,Priors Gate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
551549,Priors Gate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
551549,Priors Gate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
551549,Priors Gate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
551549,Priors Gate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
551549,Priors Gate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
551549,Priors Gate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
551549,Priors Gate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
