Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
551549,Priors Gate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
551549,Priors Gate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
551549,Priors Gate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
551549,Priors Gate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
551549,Priors Gate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
551549,Priors Gate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
551549,Priors Gate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
551549,Priors Gate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
551549,Priors Gate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
