Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
551549,Priors Gate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.5
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
551549,Priors Gate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
551549,Priors Gate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
551549,Priors Gate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
551549,Priors Gate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
551549,Priors Gate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
551549,Priors Gate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
551549,Priors Gate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
551549,Priors Gate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
551549,Priors Gate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
