Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
551549,Priors Gate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
551549,Priors Gate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
551549,Priors Gate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
551549,Priors Gate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
551549,Priors Gate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
551549,Priors Gate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
551549,Priors Gate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
551549,Priors Gate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
551549,Priors Gate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
551549,Priors Gate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
