Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
551549,Priors Gate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
551549,Priors Gate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
551549,Priors Gate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
551549,Priors Gate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
551549,Priors Gate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.62
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
551549,Priors Gate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
551549,Priors Gate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.75
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
551549,Priors Gate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.78
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.1
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
551549,Priors Gate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
