Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
551549,Priors Gate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
551549,Priors Gate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
551549,Priors Gate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
551549,Priors Gate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
551549,Priors Gate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
551549,Priors Gate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
551549,Priors Gate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
551549,Priors Gate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
551549,Priors Gate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
551549,Priors Gate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
