Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
551549,Priors Gate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
551549,Priors Gate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
551549,Priors Gate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
551549,Priors Gate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
551549,Priors Gate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551549,Priors Gate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
551549,Priors Gate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
551549,Priors Gate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
551549,Priors Gate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
