Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
551549,Priors Gate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
551549,Priors Gate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
551549,Priors Gate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
551549,Priors Gate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
551549,Priors Gate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
551549,Priors Gate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
551549,Priors Gate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
551549,Priors Gate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
