Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
551549,Priors Gate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
551549,Priors Gate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
551549,Priors Gate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
551549,Priors Gate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
551549,Priors Gate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
551549,Priors Gate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
