Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
551549,Priors Gate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551549,Priors Gate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
