Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.4
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
