Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
551549,Priors Gate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
