Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
551549,Priors Gate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
551549,Priors Gate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
