Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
551549,Priors Gate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
551549,Priors Gate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
551549,Priors Gate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
551549,Priors Gate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
551549,Priors Gate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
551549,Priors Gate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
