Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
551549,Priors Gate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
551549,Priors Gate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
551549,Priors Gate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
551549,Priors Gate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
551549,Priors Gate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.8
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
551549,Priors Gate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
551549,Priors Gate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
551549,Priors Gate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
551549,Priors Gate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
