Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
551549,Priors Gate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
551549,Priors Gate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
551549,Priors Gate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
551549,Priors Gate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
551549,Priors Gate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
551549,Priors Gate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
551549,Priors Gate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
551549,Priors Gate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
551549,Priors Gate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.61
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
551549,Priors Gate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
