Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
551549,Priors Gate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
551549,Priors Gate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
551549,Priors Gate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.0
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.22
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
551549,Priors Gate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
551549,Priors Gate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
551549,Priors Gate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
551549,Priors Gate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
551549,Priors Gate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
551549,Priors Gate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
