Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
551549,Priors Gate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
551549,Priors Gate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
551549,Priors Gate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
551549,Priors Gate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
551549,Priors Gate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
551549,Priors Gate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
551549,Priors Gate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
551549,Priors Gate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
551549,Priors Gate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
