Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
551549,Priors Gate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
551549,Priors Gate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
551549,Priors Gate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
551549,Priors Gate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
551549,Priors Gate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
551549,Priors Gate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
