Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
551549,Priors Gate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
551549,Priors Gate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
551549,Priors Gate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551549,Priors Gate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
551549,Priors Gate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
551549,Priors Gate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
551549,Priors Gate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
551549,Priors Gate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
