Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
551549,Priors Gate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
551549,Priors Gate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
551549,Priors Gate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
551549,Priors Gate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
551549,Priors Gate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
551549,Priors Gate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
