Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
551549,Priors Gate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
551549,Priors Gate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
551549,Priors Gate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
551549,Priors Gate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551549,Priors Gate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
551549,Priors Gate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
