Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
551549,Priors Gate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
551549,Priors Gate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
551549,Priors Gate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
551549,Priors Gate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
551549,Priors Gate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
