Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
551549,Priors Gate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
551549,Priors Gate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
551549,Priors Gate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
551549,Priors Gate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
551549,Priors Gate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
