Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
551549,Priors Gate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
