Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
