Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
551549,Priors Gate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
