Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
551549,Priors Gate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
551549,Priors Gate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
551549,Priors Gate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
551549,Priors Gate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
551549,Priors Gate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
