Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
551549,Priors Gate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
551549,Priors Gate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
551549,Priors Gate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
551549,Priors Gate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
551549,Priors Gate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551549,Priors Gate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
551549,Priors Gate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
551549,Priors Gate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
551549,Priors Gate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
