Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
551549,Priors Gate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
551549,Priors Gate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
551549,Priors Gate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
551549,Priors Gate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
551549,Priors Gate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
551549,Priors Gate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
551549,Priors Gate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
551549,Priors Gate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
551549,Priors Gate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
551549,Priors Gate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
