Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
551549,Priors Gate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
551549,Priors Gate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
551549,Priors Gate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
551549,Priors Gate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.73
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.34
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
551549,Priors Gate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
551549,Priors Gate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
551549,Priors Gate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
551549,Priors Gate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
551549,Priors Gate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
