Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
551549,Priors Gate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
551549,Priors Gate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
551549,Priors Gate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
551549,Priors Gate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
551549,Priors Gate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.46
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
551549,Priors Gate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
551549,Priors Gate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551549,Priors Gate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
551549,Priors Gate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
