Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
551549,Priors Gate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
551549,Priors Gate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
551549,Priors Gate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
551549,Priors Gate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
551549,Priors Gate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551549,Priors Gate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
551549,Priors Gate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
551549,Priors Gate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
551549,Priors Gate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
