Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551549,Priors Gate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
551549,Priors Gate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
551549,Priors Gate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
551549,Priors Gate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
551549,Priors Gate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
551549,Priors Gate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
