Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
551549,Priors Gate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
551549,Priors Gate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
551549,Priors Gate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
551549,Priors Gate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
551549,Priors Gate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551549,Priors Gate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
551549,Priors Gate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
551549,Priors Gate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
