Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
551549,Priors Gate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
551549,Priors Gate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
551549,Priors Gate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
551549,Priors Gate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
551549,Priors Gate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
551549,Priors Gate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
551549,Priors Gate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
551549,Priors Gate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
