Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
551549,Priors Gate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
551549,Priors Gate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
551549,Priors Gate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
551549,Priors Gate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
551549,Priors Gate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
551549,Priors Gate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
551549,Priors Gate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
551549,Priors Gate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
551549,Priors Gate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
