Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
551549,Priors Gate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
551549,Priors Gate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
551549,Priors Gate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
551549,Priors Gate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
551549,Priors Gate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
551549,Priors Gate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
551549,Priors Gate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
