Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
551549,Priors Gate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
551549,Priors Gate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
551549,Priors Gate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
